Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605179,Hunters Park New Hedges,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
605179,Hunters Park New Hedges,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605179,Hunters Park New Hedges,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605179,Hunters Park New Hedges,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
605179,Hunters Park New Hedges,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605179,Hunters Park New Hedges,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605179,Hunters Park New Hedges,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605179,Hunters Park New Hedges,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605179,Hunters Park New Hedges,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
