Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605179,Hunters Park New Hedges,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605179,Hunters Park New Hedges,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605179,Hunters Park New Hedges,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605179,Hunters Park New Hedges,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605179,Hunters Park New Hedges,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
605179,Hunters Park New Hedges,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605179,Hunters Park New Hedges,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605179,Hunters Park New Hedges,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605179,Hunters Park New Hedges,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,2.8
