Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605179,Hunters Park New Hedges,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605179,Hunters Park New Hedges,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605179,Hunters Park New Hedges,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605179,Hunters Park New Hedges,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605179,Hunters Park New Hedges,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605179,Hunters Park New Hedges,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605179,Hunters Park New Hedges,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605179,Hunters Park New Hedges,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605179,Hunters Park New Hedges,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
