Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605179,Hunters Park New Hedges,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605179,Hunters Park New Hedges,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605179,Hunters Park New Hedges,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605179,Hunters Park New Hedges,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605179,Hunters Park New Hedges,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605179,Hunters Park New Hedges,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605179,Hunters Park New Hedges,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605179,Hunters Park New Hedges,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
605179,Hunters Park New Hedges,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
