Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605179,Hunters Park New Hedges,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605179,Hunters Park New Hedges,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605179,Hunters Park New Hedges,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605179,Hunters Park New Hedges,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605179,Hunters Park New Hedges,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605179,Hunters Park New Hedges,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605179,Hunters Park New Hedges,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605179,Hunters Park New Hedges,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
