Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605179,Hunters Park New Hedges,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605179,Hunters Park New Hedges,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605179,Hunters Park New Hedges,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605179,Hunters Park New Hedges,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605179,Hunters Park New Hedges,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605179,Hunters Park New Hedges,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605179,Hunters Park New Hedges,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605179,Hunters Park New Hedges,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605179,Hunters Park New Hedges,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
