Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605179,Hunters Park New Hedges,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605179,Hunters Park New Hedges,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605179,Hunters Park New Hedges,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605179,Hunters Park New Hedges,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605179,Hunters Park New Hedges,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605179,Hunters Park New Hedges,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605179,Hunters Park New Hedges,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605179,Hunters Park New Hedges,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605179,Hunters Park New Hedges,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
