Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605179,Hunters Park New Hedges,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
605179,Hunters Park New Hedges,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605179,Hunters Park New Hedges,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605179,Hunters Park New Hedges,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605179,Hunters Park New Hedges,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
