Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605179,Hunters Park New Hedges,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605179,Hunters Park New Hedges,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605179,Hunters Park New Hedges,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605179,Hunters Park New Hedges,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605179,Hunters Park New Hedges,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605179,Hunters Park New Hedges,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605179,Hunters Park New Hedges,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605179,Hunters Park New Hedges,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605179,Hunters Park New Hedges,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
