Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605179,Hunters Park New Hedges,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605179,Hunters Park New Hedges,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605179,Hunters Park New Hedges,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605179,Hunters Park New Hedges,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605179,Hunters Park New Hedges,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605179,Hunters Park New Hedges,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605179,Hunters Park New Hedges,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
