Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605179,Hunters Park New Hedges,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
