Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.33
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
