Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.2
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
