Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
605179,Hunters Park New Hedges,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
