Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
605179,Hunters Park New Hedges,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605179,Hunters Park New Hedges,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605179,Hunters Park New Hedges,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605179,Hunters Park New Hedges,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605179,Hunters Park New Hedges,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
