Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605179,Hunters Park New Hedges,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605179,Hunters Park New Hedges,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605179,Hunters Park New Hedges,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605179,Hunters Park New Hedges,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605179,Hunters Park New Hedges,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605179,Hunters Park New Hedges,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605179,Hunters Park New Hedges,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605179,Hunters Park New Hedges,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605179,Hunters Park New Hedges,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
