Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605179,Hunters Park New Hedges,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605179,Hunters Park New Hedges,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605179,Hunters Park New Hedges,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605179,Hunters Park New Hedges,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605179,Hunters Park New Hedges,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605179,Hunters Park New Hedges,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605179,Hunters Park New Hedges,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605179,Hunters Park New Hedges,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605179,Hunters Park New Hedges,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
