Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605179,Hunters Park New Hedges,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605179,Hunters Park New Hedges,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605179,Hunters Park New Hedges,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605179,Hunters Park New Hedges,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605179,Hunters Park New Hedges,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605179,Hunters Park New Hedges,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605179,Hunters Park New Hedges,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605179,Hunters Park New Hedges,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605179,Hunters Park New Hedges,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
