Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
605179,Hunters Park New Hedges,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
605179,Hunters Park New Hedges,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605179,Hunters Park New Hedges,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605179,Hunters Park New Hedges,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605179,Hunters Park New Hedges,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605179,Hunters Park New Hedges,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605179,Hunters Park New Hedges,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605179,Hunters Park New Hedges,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605179,Hunters Park New Hedges,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
