Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
605179,Hunters Park New Hedges,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605179,Hunters Park New Hedges,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605179,Hunters Park New Hedges,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605179,Hunters Park New Hedges,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605179,Hunters Park New Hedges,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605179,Hunters Park New Hedges,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
605179,Hunters Park New Hedges,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
605179,Hunters Park New Hedges,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605179,Hunters Park New Hedges,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
