Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605179,Hunters Park New Hedges,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605179,Hunters Park New Hedges,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605179,Hunters Park New Hedges,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605179,Hunters Park New Hedges,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605179,Hunters Park New Hedges,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605179,Hunters Park New Hedges,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605179,Hunters Park New Hedges,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605179,Hunters Park New Hedges,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605179,Hunters Park New Hedges,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605179,Hunters Park New Hedges,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
