Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
605179,Hunters Park New Hedges,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605179,Hunters Park New Hedges,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605179,Hunters Park New Hedges,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605179,Hunters Park New Hedges,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605179,Hunters Park New Hedges,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605179,Hunters Park New Hedges,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605179,Hunters Park New Hedges,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605179,Hunters Park New Hedges,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605179,Hunters Park New Hedges,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
