Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605179,Hunters Park New Hedges,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605179,Hunters Park New Hedges,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605179,Hunters Park New Hedges,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605179,Hunters Park New Hedges,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605179,Hunters Park New Hedges,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605179,Hunters Park New Hedges,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605179,Hunters Park New Hedges,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605179,Hunters Park New Hedges,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605179,Hunters Park New Hedges,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
