Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605179,Hunters Park New Hedges,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605179,Hunters Park New Hedges,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605179,Hunters Park New Hedges,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605179,Hunters Park New Hedges,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
605179,Hunters Park New Hedges,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,63.7
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
605179,Hunters Park New Hedges,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605179,Hunters Park New Hedges,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605179,Hunters Park New Hedges,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605179,Hunters Park New Hedges,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
