Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605179,Hunters Park New Hedges,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605179,Hunters Park New Hedges,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605179,Hunters Park New Hedges,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605179,Hunters Park New Hedges,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605179,Hunters Park New Hedges,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605179,Hunters Park New Hedges,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605179,Hunters Park New Hedges,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605179,Hunters Park New Hedges,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605179,Hunters Park New Hedges,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
