Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605179,Hunters Park New Hedges,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605179,Hunters Park New Hedges,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605179,Hunters Park New Hedges,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605179,Hunters Park New Hedges,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
605179,Hunters Park New Hedges,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605179,Hunters Park New Hedges,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
