Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
