Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
605179,Hunters Park New Hedges,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605179,Hunters Park New Hedges,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
