Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.94
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.09
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
