Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
605179,Hunters Park New Hedges,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
