Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
605179,Hunters Park New Hedges,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605179,Hunters Park New Hedges,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
605179,Hunters Park New Hedges,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605179,Hunters Park New Hedges,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605179,Hunters Park New Hedges,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605179,Hunters Park New Hedges,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605179,Hunters Park New Hedges,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
605179,Hunters Park New Hedges,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
