Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605179,Hunters Park New Hedges,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605179,Hunters Park New Hedges,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605179,Hunters Park New Hedges,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605179,Hunters Park New Hedges,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605179,Hunters Park New Hedges,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605179,Hunters Park New Hedges,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605179,Hunters Park New Hedges,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605179,Hunters Park New Hedges,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605179,Hunters Park New Hedges,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
