Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605179,Hunters Park New Hedges,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605179,Hunters Park New Hedges,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605179,Hunters Park New Hedges,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605179,Hunters Park New Hedges,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605179,Hunters Park New Hedges,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605179,Hunters Park New Hedges,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605179,Hunters Park New Hedges,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605179,Hunters Park New Hedges,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605179,Hunters Park New Hedges,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
