Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605179,Hunters Park New Hedges,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605179,Hunters Park New Hedges,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605179,Hunters Park New Hedges,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605179,Hunters Park New Hedges,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605179,Hunters Park New Hedges,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605179,Hunters Park New Hedges,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605179,Hunters Park New Hedges,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605179,Hunters Park New Hedges,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605179,Hunters Park New Hedges,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
