Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605179,Hunters Park New Hedges,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605179,Hunters Park New Hedges,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605179,Hunters Park New Hedges,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605179,Hunters Park New Hedges,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605179,Hunters Park New Hedges,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605179,Hunters Park New Hedges,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605179,Hunters Park New Hedges,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605179,Hunters Park New Hedges,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605179,Hunters Park New Hedges,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
