Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605179,Hunters Park New Hedges,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605179,Hunters Park New Hedges,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605179,Hunters Park New Hedges,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605179,Hunters Park New Hedges,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605179,Hunters Park New Hedges,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605179,Hunters Park New Hedges,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605179,Hunters Park New Hedges,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605179,Hunters Park New Hedges,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605179,Hunters Park New Hedges,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
