Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605179,Hunters Park New Hedges,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605179,Hunters Park New Hedges,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605179,Hunters Park New Hedges,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605179,Hunters Park New Hedges,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605179,Hunters Park New Hedges,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605179,Hunters Park New Hedges,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605179,Hunters Park New Hedges,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605179,Hunters Park New Hedges,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605179,Hunters Park New Hedges,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
