Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605179,Hunters Park New Hedges,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605179,Hunters Park New Hedges,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605179,Hunters Park New Hedges,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605179,Hunters Park New Hedges,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605179,Hunters Park New Hedges,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605179,Hunters Park New Hedges,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605179,Hunters Park New Hedges,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605179,Hunters Park New Hedges,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605179,Hunters Park New Hedges,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
