Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605179,Hunters Park New Hedges,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605179,Hunters Park New Hedges,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605179,Hunters Park New Hedges,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605179,Hunters Park New Hedges,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605179,Hunters Park New Hedges,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605179,Hunters Park New Hedges,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605179,Hunters Park New Hedges,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605179,Hunters Park New Hedges,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.1
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605179,Hunters Park New Hedges,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
