Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
605179,Hunters Park New Hedges,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605179,Hunters Park New Hedges,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605179,Hunters Park New Hedges,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
605179,Hunters Park New Hedges,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605179,Hunters Park New Hedges,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605179,Hunters Park New Hedges,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605179,Hunters Park New Hedges,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605179,Hunters Park New Hedges,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605179,Hunters Park New Hedges,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
