Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605179,Hunters Park New Hedges,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605179,Hunters Park New Hedges,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605179,Hunters Park New Hedges,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605179,Hunters Park New Hedges,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605179,Hunters Park New Hedges,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605179,Hunters Park New Hedges,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605179,Hunters Park New Hedges,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605179,Hunters Park New Hedges,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605179,Hunters Park New Hedges,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
