Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605179,Hunters Park New Hedges,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605179,Hunters Park New Hedges,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605179,Hunters Park New Hedges,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605179,Hunters Park New Hedges,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605179,Hunters Park New Hedges,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605179,Hunters Park New Hedges,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605179,Hunters Park New Hedges,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
