Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605179,Hunters Park New Hedges,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.81
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605179,Hunters Park New Hedges,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605179,Hunters Park New Hedges,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605179,Hunters Park New Hedges,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.17
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605179,Hunters Park New Hedges,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605179,Hunters Park New Hedges,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605179,Hunters Park New Hedges,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
