Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
605179,Hunters Park New Hedges,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
605179,Hunters Park New Hedges,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
