Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
