Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
605179,Hunters Park New Hedges,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605179,Hunters Park New Hedges,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
605179,Hunters Park New Hedges,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605179,Hunters Park New Hedges,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605179,Hunters Park New Hedges,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605179,Hunters Park New Hedges,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605179,Hunters Park New Hedges,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
