Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605179,Hunters Park New Hedges,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605179,Hunters Park New Hedges,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605179,Hunters Park New Hedges,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
605179,Hunters Park New Hedges,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605179,Hunters Park New Hedges,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605179,Hunters Park New Hedges,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605179,Hunters Park New Hedges,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605179,Hunters Park New Hedges,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605179,Hunters Park New Hedges,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
