Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605179,Hunters Park New Hedges,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605179,Hunters Park New Hedges,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605179,Hunters Park New Hedges,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605179,Hunters Park New Hedges,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605179,Hunters Park New Hedges,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605179,Hunters Park New Hedges,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605179,Hunters Park New Hedges,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605179,Hunters Park New Hedges,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605179,Hunters Park New Hedges,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
