Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605179,Hunters Park New Hedges,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
605179,Hunters Park New Hedges,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605179,Hunters Park New Hedges,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605179,Hunters Park New Hedges,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605179,Hunters Park New Hedges,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605179,Hunters Park New Hedges,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605179,Hunters Park New Hedges,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605179,Hunters Park New Hedges,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605179,Hunters Park New Hedges,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
