Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605179,Hunters Park New Hedges,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605179,Hunters Park New Hedges,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605179,Hunters Park New Hedges,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605179,Hunters Park New Hedges,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605179,Hunters Park New Hedges,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605179,Hunters Park New Hedges,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605179,Hunters Park New Hedges,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
