Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605179,Hunters Park New Hedges,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605179,Hunters Park New Hedges,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605179,Hunters Park New Hedges,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605179,Hunters Park New Hedges,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605179,Hunters Park New Hedges,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605179,Hunters Park New Hedges,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605179,Hunters Park New Hedges,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
605179,Hunters Park New Hedges,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605179,Hunters Park New Hedges,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
