Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605179,Hunters Park New Hedges,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605179,Hunters Park New Hedges,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605179,Hunters Park New Hedges,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605179,Hunters Park New Hedges,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605179,Hunters Park New Hedges,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605179,Hunters Park New Hedges,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605179,Hunters Park New Hedges,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605179,Hunters Park New Hedges,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605179,Hunters Park New Hedges,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
