Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605179,Hunters Park New Hedges,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605179,Hunters Park New Hedges,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605179,Hunters Park New Hedges,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605179,Hunters Park New Hedges,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605179,Hunters Park New Hedges,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605179,Hunters Park New Hedges,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605179,Hunters Park New Hedges,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605179,Hunters Park New Hedges,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605179,Hunters Park New Hedges,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
