Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605179,Hunters Park New Hedges,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605179,Hunters Park New Hedges,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
605179,Hunters Park New Hedges,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605179,Hunters Park New Hedges,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
605179,Hunters Park New Hedges,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605179,Hunters Park New Hedges,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605179,Hunters Park New Hedges,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605179,Hunters Park New Hedges,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605179,Hunters Park New Hedges,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
