Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605179,Hunters Park New Hedges,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605179,Hunters Park New Hedges,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605179,Hunters Park New Hedges,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605179,Hunters Park New Hedges,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605179,Hunters Park New Hedges,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605179,Hunters Park New Hedges,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605179,Hunters Park New Hedges,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605179,Hunters Park New Hedges,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605179,Hunters Park New Hedges,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
