Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605179,Hunters Park New Hedges,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605179,Hunters Park New Hedges,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605179,Hunters Park New Hedges,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605179,Hunters Park New Hedges,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605179,Hunters Park New Hedges,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605179,Hunters Park New Hedges,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
605179,Hunters Park New Hedges,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
605179,Hunters Park New Hedges,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
