Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605179,Hunters Park New Hedges,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
605179,Hunters Park New Hedges,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
605179,Hunters Park New Hedges,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
605179,Hunters Park New Hedges,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
