Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
605179,Hunters Park New Hedges,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
605179,Hunters Park New Hedges,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
605179,Hunters Park New Hedges,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
