Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605179,Hunters Park New Hedges,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605179,Hunters Park New Hedges,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
605179,Hunters Park New Hedges,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
605179,Hunters Park New Hedges,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.78
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
605179,Hunters Park New Hedges,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
