Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605179,Hunters Park New Hedges,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
605179,Hunters Park New Hedges,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605179,Hunters Park New Hedges,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
605179,Hunters Park New Hedges,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.87
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
605179,Hunters Park New Hedges,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
605179,Hunters Park New Hedges,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
605179,Hunters Park New Hedges,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
605179,Hunters Park New Hedges,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
