Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
605179,Hunters Park New Hedges,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
605179,Hunters Park New Hedges,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
605179,Hunters Park New Hedges,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
605179,Hunters Park New Hedges,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605179,Hunters Park New Hedges,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
605179,Hunters Park New Hedges,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
